,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
64937399,3,4/0 AWG,19,175,3,,2321,3920,
64937199,3,350 KCMIL,37,175,2,,2648,5631,
67943999,3,500 KCMIL,37,175,1,,2957,7551,
